Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532568,Cambria House,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532568,Cambria House,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532568,Cambria House,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532568,Cambria House,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532568,Cambria House,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532568,Cambria House,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532568,Cambria House,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532568,Cambria House,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
