Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532568,Cambria House,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532568,Cambria House,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
532568,Cambria House,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532568,Cambria House,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532568,Cambria House,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532568,Cambria House,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532568,Cambria House,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532568,Cambria House,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
