Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532568,Cambria House,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532568,Cambria House,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532568,Cambria House,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532568,Cambria House,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532568,Cambria House,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532568,Cambria House,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
532568,Cambria House,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
532568,Cambria House,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
532568,Cambria House,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532568,Cambria House,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532568,Cambria House,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
