Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532568,Cambria House,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532568,Cambria House,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532568,Cambria House,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532568,Cambria House,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532568,Cambria House,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.18
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532568,Cambria House,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532568,Cambria House,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532568,Cambria House,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532568,Cambria House,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
