Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532568,Cambria House,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532568,Cambria House,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532568,Cambria House,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532568,Cambria House,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532568,Cambria House,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532568,Cambria House,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532568,Cambria House,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
