Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532568,Cambria House,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532568,Cambria House,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532568,Cambria House,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532568,Cambria House,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
