Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532568,Cambria House,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532568,Cambria House,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532568,Cambria House,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532568,Cambria House,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532568,Cambria House,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532568,Cambria House,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532568,Cambria House,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
