Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532568,Cambria House,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532568,Cambria House,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532568,Cambria House,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532568,Cambria House,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532568,Cambria House,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532568,Cambria House,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532568,Cambria House,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
