Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532568,Cambria House,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532568,Cambria House,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532568,Cambria House,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532568,Cambria House,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532568,Cambria House,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532568,Cambria House,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532568,Cambria House,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
