Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532568,Cambria House,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532568,Cambria House,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532568,Cambria House,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532568,Cambria House,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532568,Cambria House,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532568,Cambria House,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
532568,Cambria House,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532568,Cambria House,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532568,Cambria House,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
