Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532568,Cambria House,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532568,Cambria House,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532568,Cambria House,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532568,Cambria House,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532568,Cambria House,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532568,Cambria House,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
