Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532568,Cambria House,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532568,Cambria House,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
