Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532568,Cambria House,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532568,Cambria House,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532568,Cambria House,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
