Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532568,Cambria House,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532568,Cambria House,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
