Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532568,Cambria House,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532568,Cambria House,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532568,Cambria House,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532568,Cambria House,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532568,Cambria House,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532568,Cambria House,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
