Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532568,Cambria House,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532568,Cambria House,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
532568,Cambria House,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532568,Cambria House,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532568,Cambria House,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532568,Cambria House,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532568,Cambria House,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
532568,Cambria House,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532568,Cambria House,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532568,Cambria House,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
