Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532568,Cambria House,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
532568,Cambria House,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532568,Cambria House,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532568,Cambria House,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532568,Cambria House,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532568,Cambria House,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532568,Cambria House,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532568,Cambria House,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
532568,Cambria House,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532568,Cambria House,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
