Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532568,Cambria House,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
532568,Cambria House,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532568,Cambria House,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532568,Cambria House,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532568,Cambria House,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532568,Cambria House,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532568,Cambria House,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532568,Cambria House,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532568,Cambria House,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
