Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532568,Cambria House,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532568,Cambria House,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532568,Cambria House,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
532568,Cambria House,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
532568,Cambria House,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
532568,Cambria House,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532568,Cambria House,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
532568,Cambria House,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
532568,Cambria House,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
532568,Cambria House,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532568,Cambria House,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
