Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532568,Cambria House,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532568,Cambria House,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532568,Cambria House,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532568,Cambria House,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532568,Cambria House,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532568,Cambria House,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532568,Cambria House,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
