Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532568,Cambria House,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532568,Cambria House,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532568,Cambria House,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532568,Cambria House,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532568,Cambria House,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532568,Cambria House,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532568,Cambria House,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532568,Cambria House,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532568,Cambria House,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532568,Cambria House,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
