Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532568,Cambria House,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532568,Cambria House,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532568,Cambria House,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532568,Cambria House,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532568,Cambria House,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532568,Cambria House,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532568,Cambria House,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532568,Cambria House,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
