Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532568,Cambria House,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532568,Cambria House,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532568,Cambria House,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532568,Cambria House,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532568,Cambria House,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532568,Cambria House,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
532568,Cambria House,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532568,Cambria House,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532568,Cambria House,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532568,Cambria House,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
