Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532568,Cambria House,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532568,Cambria House,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532568,Cambria House,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532568,Cambria House,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532568,Cambria House,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532568,Cambria House,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532568,Cambria House,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532568,Cambria House,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
