Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532568,Cambria House,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532568,Cambria House,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532568,Cambria House,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532568,Cambria House,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532568,Cambria House,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532568,Cambria House,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532568,Cambria House,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532568,Cambria House,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532568,Cambria House,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532568,Cambria House,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
