Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.1
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532568,Cambria House,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.2
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532568,Cambria House,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532568,Cambria House,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532568,Cambria House,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532568,Cambria House,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532568,Cambria House,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532568,Cambria House,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
