Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532568,Cambria House,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532568,Cambria House,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532568,Cambria House,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
