Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532568,Cambria House,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
