Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532568,Cambria House,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532568,Cambria House,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532568,Cambria House,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
