Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532568,Cambria House,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532568,Cambria House,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532568,Cambria House,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532568,Cambria House,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532568,Cambria House,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532568,Cambria House,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532568,Cambria House,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
