Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532568,Cambria House,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532568,Cambria House,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532568,Cambria House,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532568,Cambria House,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532568,Cambria House,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532568,Cambria House,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532568,Cambria House,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532568,Cambria House,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
