Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532568,Cambria House,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532568,Cambria House,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532568,Cambria House,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532568,Cambria House,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532568,Cambria House,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
532568,Cambria House,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532568,Cambria House,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532568,Cambria House,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
