Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532568,Cambria House,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532568,Cambria House,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532568,Cambria House,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532568,Cambria House,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532568,Cambria House,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532568,Cambria House,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532568,Cambria House,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532568,Cambria House,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532568,Cambria House,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
