Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532568,Cambria House,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532568,Cambria House,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532568,Cambria House,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532568,Cambria House,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
532568,Cambria House,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
532568,Cambria House,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532568,Cambria House,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532568,Cambria House,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532568,Cambria House,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
