Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532568,Cambria House,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532568,Cambria House,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
532568,Cambria House,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532568,Cambria House,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532568,Cambria House,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532568,Cambria House,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
532568,Cambria House,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
