Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,24.9
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
