Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532568,Cambria House,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532568,Cambria House,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532568,Cambria House,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
532568,Cambria House,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532568,Cambria House,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
