Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
