Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532568,Cambria House,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532568,Cambria House,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532568,Cambria House,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532568,Cambria House,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532568,Cambria House,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532568,Cambria House,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
