Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532568,Cambria House,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532568,Cambria House,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532568,Cambria House,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532568,Cambria House,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532568,Cambria House,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532568,Cambria House,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532568,Cambria House,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532568,Cambria House,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532568,Cambria House,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
