Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532568,Cambria House,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532568,Cambria House,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532568,Cambria House,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532568,Cambria House,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532568,Cambria House,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532568,Cambria House,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532568,Cambria House,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
