Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532568,Cambria House,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532568,Cambria House,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532568,Cambria House,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532568,Cambria House,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532568,Cambria House,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
