Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532568,Cambria House,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532568,Cambria House,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532568,Cambria House,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532568,Cambria House,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532568,Cambria House,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
