Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532568,Cambria House,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532568,Cambria House,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532568,Cambria House,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532568,Cambria House,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532568,Cambria House,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532568,Cambria House,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532568,Cambria House,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532568,Cambria House,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532568,Cambria House,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532568,Cambria House,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
