Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532568,Cambria House,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532568,Cambria House,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532568,Cambria House,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532568,Cambria House,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532568,Cambria House,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532568,Cambria House,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532568,Cambria House,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532568,Cambria House,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532568,Cambria House,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
