Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532568,Cambria House,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532568,Cambria House,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532568,Cambria House,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532568,Cambria House,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532568,Cambria House,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532568,Cambria House,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532568,Cambria House,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532568,Cambria House,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
