Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532568,Cambria House,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532568,Cambria House,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532568,Cambria House,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532568,Cambria House,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532568,Cambria House,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532568,Cambria House,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532568,Cambria House,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532568,Cambria House,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
