Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532568,Cambria House,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532568,Cambria House,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532568,Cambria House,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
532568,Cambria House,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532568,Cambria House,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532568,Cambria House,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532568,Cambria House,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532568,Cambria House,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532568,Cambria House,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532568,Cambria House,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
