Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532568,Cambria House,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532568,Cambria House,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532568,Cambria House,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532568,Cambria House,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532568,Cambria House,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532568,Cambria House,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532568,Cambria House,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
