Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
532568,Cambria House,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532568,Cambria House,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532568,Cambria House,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532568,Cambria House,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532568,Cambria House,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
532568,Cambria House,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532568,Cambria House,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532568,Cambria House,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532568,Cambria House,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,25.5
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532568,Cambria House,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
