Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532568,Cambria House,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
532568,Cambria House,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532568,Cambria House,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,24.9
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532568,Cambria House,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.4
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532568,Cambria House,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
