Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,23.8
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.7
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.6
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532568,Cambria House,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.5
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
