Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.4
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532568,Cambria House,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.3
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.2
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.1
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532568,Cambria House,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,23.0
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532568,Cambria House,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532568,Cambria House,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532568,Cambria House,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
