Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532568,Cambria House,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532568,Cambria House,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532568,Cambria House,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532568,Cambria House,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
532568,Cambria House,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532568,Cambria House,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532568,Cambria House,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532568,Cambria House,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
