Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532568,Cambria House,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532568,Cambria House,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532568,Cambria House,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532568,Cambria House,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532568,Cambria House,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532568,Cambria House,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
532568,Cambria House,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532568,Cambria House,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532568,Cambria House,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
