Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532568,Cambria House,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.4
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532568,Cambria House,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532568,Cambria House,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.5
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532568,Cambria House,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532568,Cambria House,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532568,Cambria House,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.7
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532568,Cambria House,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,22.8
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532568,Cambria House,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.9
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
