Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.9
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.0
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532568,Cambria House,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.1
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532568,Cambria House,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.2
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532568,Cambria House,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.3
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532568,Cambria House,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.5
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.6
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532568,Cambria House,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532568,Cambria House,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.8
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532568,Cambria House,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.0
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
