Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.1
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.2
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.3
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.4
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532568,Cambria House,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.6
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532568,Cambria House,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.7
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532568,Cambria House,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.8
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532568,Cambria House,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532568,Cambria House,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
