Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532568,Cambria House,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532568,Cambria House,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532568,Cambria House,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532568,Cambria House,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532568,Cambria House,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532568,Cambria House,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532568,Cambria House,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532568,Cambria House,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532568,Cambria House,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
