Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532568,Cambria House,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532568,Cambria House,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532568,Cambria House,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532568,Cambria House,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532568,Cambria House,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532568,Cambria House,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532568,Cambria House,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
