Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532568,Cambria House,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532568,Cambria House,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532568,Cambria House,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532568,Cambria House,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532568,Cambria House,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532568,Cambria House,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532568,Cambria House,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532568,Cambria House,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532568,Cambria House,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
