Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532568,Cambria House,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532568,Cambria House,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532568,Cambria House,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532568,Cambria House,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532568,Cambria House,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532568,Cambria House,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532568,Cambria House,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532568,Cambria House,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
