Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532568,Cambria House,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532568,Cambria House,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532568,Cambria House,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532568,Cambria House,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532568,Cambria House,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532568,Cambria House,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532568,Cambria House,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532568,Cambria House,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532568,Cambria House,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532568,Cambria House,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532568,Cambria House,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
532568,Cambria House,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
