Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532568,Cambria House,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532568,Cambria House,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532568,Cambria House,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532568,Cambria House,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
532568,Cambria House,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
